Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,390.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,390.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,263.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,264.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,283.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,284.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,284.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97183
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99515
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98343
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96963
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97528
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,404.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,407.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,258.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,259.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,342.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,343.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98511
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98447
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97382
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,404.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,409.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,200.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,201.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,307.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,308.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99133
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98114
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98282
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99307
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98227
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,366.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,369.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,251.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,252.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,296.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,297.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98657
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
