Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98297
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9494
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,28.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,28.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98083
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,372.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,372.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,236.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,237.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,310.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,312.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99283
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98593
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96918
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99011
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95685
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,389.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,390.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,248.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,249.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,284.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,297.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9675
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97479
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97214
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98584
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,356.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,356.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,192.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,192.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,332.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,332.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98434
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98914
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98709
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99731
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,109.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97525
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,39.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98962
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97006
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98032
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,428.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,429.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,428.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,247.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,314.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,318.5
