Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97769
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,128.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,164.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,165.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,164.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98352
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97241
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99112
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,347.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,349.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,224.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,225.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,367.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,367.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97235
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97122
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96863
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96863
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,451.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,453.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,452.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,175.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,176.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,332.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,337.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9985
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98563
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,172.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,172.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,172.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95019
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,14.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95425
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95789
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,484.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,485.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,484.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,186.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,198.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,369.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,369.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98663
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,140.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,140.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98492
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,32.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97772
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97775
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
