Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98346
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98596
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,391.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,395.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,392.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,206.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,207.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,338.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,339.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97211
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97885
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,409.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,414.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,411.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,281.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,282.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,301.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,305.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98956
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97604
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97754
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98132
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96905
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98532
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,419.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,422.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,232.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,232.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,265.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,270.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98563
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98932
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97452
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98441
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,339.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,339.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,209.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,209.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,323.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,326.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
