Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99274
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98474
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9772
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98462
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,326.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,327.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,256.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,256.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,286.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,286.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97205
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97601
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99161
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97412
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99631
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97482
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,336.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,345.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,211.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,217.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,349.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,352.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,350.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98431
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98456
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95685
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,139.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97693
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,330.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,330.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,330.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,193.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,193.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,319.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,331.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9827
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97613
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96622
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98956
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
