Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95959
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97653
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,359.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,360.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,164.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,164.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,236.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,237.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95148
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98123
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,340.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,340.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,340.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,225.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,226.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,268.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,268.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98025
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,104.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97037
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,352.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,353.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,170.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,172.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,323.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,325.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98578
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,139.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97607
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97574
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97006
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98425
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,323.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,325.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,208.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,209.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,263.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,264.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
