Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98505
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95453
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,24.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,24.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98129
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,278.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,278.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,179.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,180.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,255.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,255.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96817
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97424
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,294.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,294.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,294.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,197.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,197.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,299.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,300.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99622
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92407
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94293
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97693
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95685
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97592
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97763
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,242.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,242.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,242.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,172.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,172.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,253.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,253.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98788
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97858
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98007
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94894
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99228
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94208
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98666
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
