Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,175.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,175.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,242.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94443
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97379
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98157
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97464
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96048
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99002
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,269.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,270.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,270.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,205.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,205.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,279.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,279.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98413
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96512
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98129
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97629
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9632
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,265.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,265.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,185.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,186.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,286.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,286.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98401
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94275
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95361
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98605
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97241
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,231.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,231.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,213.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,224.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98901
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
