Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,18.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94388
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,25.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98099
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97003
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97491
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98813
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,278.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,279.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,172.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,172.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,263.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,263.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95489
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9809
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97198
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97748
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96515
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98898
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,38.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,256.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,256.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,256.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,163.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,163.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,216.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,217.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98172
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97714
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98062
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9827
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97494
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99194
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,277.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,277.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,156.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,211.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,211.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98517
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98453
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97534
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98669
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96625
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
