Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98129
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98178
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,205.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,205.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,231.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,238.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97409
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97211
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,28.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9751
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97275
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,251.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,251.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,159.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,159.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,234.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,234.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,234.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96945
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96112
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98279
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98169
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96905
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98468
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95456
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,159.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,263.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,264.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98575
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98001
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98361
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98047
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,31.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,31.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,15.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94806
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,284.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,284.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,154.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,156.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,220.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,234.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98355
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
