Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97839
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95773
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98294
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97733
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,31.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97739
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,252.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,253.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,162.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,167.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,233.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,233.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98068
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98532
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95898
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97757
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,32.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97165
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97433
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,272.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,274.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,144.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,228.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,236.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99667
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.979
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98166
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97003
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98428
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98499
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98804
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99207
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96497
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,272.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,272.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,183.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,183.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,249.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,251.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99567
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97653
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96204
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98645
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97604
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98248
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9805
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
