Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,241.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,241.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,183.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,184.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,218.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,218.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98901
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98441
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97528
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97665
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,261.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,262.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,178.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,178.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,276.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,286.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98083
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,14.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96005
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98212
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98346
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97388
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,11.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97433
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97259
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,273.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,274.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,183.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,184.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97586
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91821
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99106
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97552
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98187
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97754
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98187
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98593
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,275.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,276.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,161.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,263.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,263.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98111
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
