Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97726
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96786
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98379
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96835
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97769
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,277.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,277.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,189.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,189.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,278.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,279.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96909
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96728
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95282
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97714
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98202
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,259.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,259.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,201.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,201.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,283.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,284.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98505
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98764
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97662
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97226
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,38.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98367
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98697
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,270.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,270.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,225.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,230.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,273.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,273.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97327
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98447
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97186
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98669
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97675
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98431
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,82.0
