Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,274.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,275.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,204.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,204.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,263.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,264.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98114
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97327
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97134
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97705
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98706
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,46.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,35.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97961
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97656
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,272.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,272.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,194.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,194.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,283.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,287.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98471
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96765
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97082
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97815
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98111
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,288.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,288.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,195.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,196.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,298.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,299.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97296
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98782
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97095
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94333
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98297
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98105
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,293.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,294.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,191.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,191.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,315.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,315.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9762
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,109.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97736
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97287
