Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9902
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,37.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9762
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98492
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,265.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,266.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,265.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,217.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,218.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,218.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,279.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,279.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97684
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94247
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.07
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97678
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97494
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98276
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,279.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,280.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,185.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,186.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,306.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,307.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98193
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97671
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98477
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98441
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.57
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98056
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95444
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,270.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,271.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,184.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,189.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,186.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,275.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,276.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97501
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96909
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9827
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97565
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97977
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,37.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96954
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98108
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
