Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,270.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,270.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,194.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,195.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,291.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,291.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97424
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,120.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95306
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98212
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98077
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,322.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,322.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,178.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,179.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,250.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,251.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97144
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95416
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98904
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9714
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98172
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96112
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,320.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,320.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,169.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,264.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,265.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,264.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96835
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,30.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97876
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96802
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97021
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,304.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,305.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,305.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,191.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,191.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,273.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,278.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97296
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98187
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
