Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96988
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98361
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97577
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98102
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,308.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,309.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,192.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,198.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,328.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,329.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,328.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98532
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97598
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96689
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98276
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98901
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,380.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,381.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,380.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,274.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,274.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,335.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,336.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96677
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97919
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97858
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97284
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97925
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97446
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,336.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,337.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,212.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,212.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,369.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,369.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96991
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98178
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96393
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97021
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98401
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
