Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,405.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,406.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,405.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,258.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,267.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,352.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,352.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,352.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97104
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98059
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97784
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97287
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99274
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98148
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,431.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,431.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,431.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,223.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,227.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,225.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,442.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,442.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,442.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98715
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97205
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,140.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,140.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97018
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,146.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,146.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,414.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,415.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,414.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,256.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,261.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,257.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,429.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,430.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,430.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98038
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98032
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,149.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95242
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97711
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97986
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,441.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,450.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,448.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,214.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,215.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,215.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,444.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,445.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,445.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99582
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,144.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
