Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97641
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97797
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99579
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,428.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,433.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,272.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,286.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,496.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,497.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,496.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97253
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97107
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97635
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98297
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,403.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,407.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,252.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,255.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,416.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,416.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,416.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99707
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,184.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,184.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,184.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97107
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98901
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95108
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99622
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,166.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,167.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98444
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,466.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,467.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,467.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,242.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,242.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,428.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,431.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,430.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98184
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98016
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98273
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97104
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,128.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97769
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96872
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,146.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,141.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,142.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,108.0
