Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,514.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,524.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,517.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,259.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,259.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,445.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,447.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97183
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,188.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,188.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,188.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98645
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97501
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98083
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98828
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,451.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,454.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,452.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,259.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,268.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,405.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,415.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,412.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98715
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,140.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,140.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98148
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98178
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,433.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,434.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,433.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,292.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,293.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,434.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,435.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99432
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.974
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98465
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,139.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97015
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98862
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98129
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,503.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,503.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,503.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,275.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,278.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,276.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,444.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,444.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98312
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98007
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,148.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98547
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,144.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
