Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98962
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,164.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,164.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,164.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97821
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99017
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,133.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,457.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,458.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,457.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,335.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,336.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,478.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,484.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98047
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,154.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,155.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,155.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97937
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97937
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,174.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,174.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,174.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98325
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,127.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98782
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97882
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,496.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,496.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,496.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,286.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,287.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,512.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,512.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,512.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99677
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97519
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98645
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,183.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,184.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,183.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98746
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98111
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,115.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,115.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99265
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,565.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,567.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,566.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,303.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,303.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,411.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,413.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98727
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,165.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,165.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,165.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97977
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98206
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9671
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,161.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,519.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,527.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,523.0
