Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,312.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,312.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,498.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,499.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,498.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,157.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,158.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,157.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99176
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,151.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,167.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,174.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98737
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,157.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,157.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,537.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,538.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,537.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,297.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,297.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,297.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,464.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,470.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99127
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,160.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,161.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,160.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98648
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,148.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,148.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,178.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,178.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,178.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98788
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98547
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,499.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,500.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,499.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,321.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,321.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,477.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,477.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,168.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98569
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,144.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98672
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,555.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,564.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,557.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,334.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,334.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,480.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,481.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97778
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,151.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,151.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99274
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98004
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,159.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,159.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
