Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97681
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9866
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,136.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,567.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,573.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,571.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,302.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,306.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,479.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,493.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99625
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99084
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,154.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,154.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,154.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,145.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,147.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98273
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,118.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,549.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,558.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,554.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,344.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,351.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,426.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,438.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,430.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98624
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,170.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,170.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,143.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98505
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98849
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,131.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98456
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98486
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,489.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,499.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,492.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,381.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,382.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,506.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,507.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98215
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,163.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,172.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,167.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,163.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,163.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,163.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99173
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98306
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,144.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,143.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99625
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,156.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,157.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9902
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,502.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,514.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,508.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,329.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,330.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,555.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,562.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,558.88
