Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,136.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,94.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,240.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,241.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,240.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,154.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,154.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,151.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,155.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98523
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99176
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98712
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,153.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,162.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,472.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,473.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,472.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,359.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,361.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,668.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,676.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,672.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99615
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,152.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,142.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97656
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,140.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98676
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,522.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,522.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,522.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,354.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,354.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,354.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,498.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,498.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98862
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97446
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,153.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,147.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,150.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,148.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98135
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99643
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,484.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,485.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,485.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,337.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,338.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,497.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,499.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97629
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,146.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,147.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99084
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,166.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,166.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
