Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,139.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98627
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,119.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,567.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,570.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,568.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,363.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,365.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,364.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,508.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,508.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,508.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,143.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98065
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,152.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,152.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,177.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,177.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,177.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,149.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,566.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,570.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,568.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,365.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,365.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,546.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,553.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,549.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99661
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,165.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,166.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,165.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,145.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,144.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98828
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,164.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,164.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,164.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,561.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,562.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,562.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,387.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,403.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,494.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,501.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,497.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,143.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98956
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98593
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99655
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,169.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98383
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,155.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,156.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,156.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,134.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,135.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,540.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,548.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,546.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,364.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,365.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,526.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,528.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
