Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98923
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,150.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,155.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,230.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,230.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,230.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,174.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,175.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,174.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98422
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,178.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98911
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,580.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,585.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,581.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,323.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,324.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,532.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,532.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,532.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98468
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,141.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,142.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,142.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97488
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,153.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99661
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,164.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98843
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,498.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,498.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,498.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,357.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,358.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,358.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,481.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,483.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99643
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98441
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,168.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,169.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,169.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,166.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,166.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,166.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98904
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98447
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97379
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,547.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,548.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,547.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,392.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,392.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,392.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,447.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,453.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,168.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,168.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,168.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,145.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98651
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,98.88
