Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,149.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,104.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,104.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,562.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,562.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,562.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,367.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,367.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,367.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,410.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,423.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,416.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9523
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,189.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,189.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,189.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98676
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99393
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98489
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98212
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,127.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,532.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,538.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,536.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,352.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,353.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,352.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,429.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,430.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,430.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98328
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,158.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,165.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98483
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,114.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,124.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,476.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,477.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,477.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,426.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,427.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,492.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,498.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,495.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98407
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,163.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,164.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98517
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99625
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,140.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,194.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,194.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,194.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99133
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,177.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,178.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,178.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,511.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,517.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,515.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,329.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,338.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,566.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,566.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,566.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
