Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,167.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,168.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,167.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98657
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99738
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,206.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,207.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,206.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99466
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98627
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,482.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,482.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,482.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,417.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,421.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,507.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,507.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,191.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,191.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,191.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99048
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98697
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99738
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98718
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,146.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,147.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,146.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,492.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,493.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,493.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,507.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,508.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,507.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,407.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,407.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,407.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98761
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,174.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,180.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,178.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,140.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98337
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,109.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,500.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,505.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,504.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,434.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,446.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,468.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,478.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,470.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,170.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,176.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,172.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,173.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,173.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,173.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99026
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,127.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98444
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.38
