Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99664
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,146.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,147.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,146.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,151.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,151.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,151.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,497.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,503.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,499.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,522.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,523.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,523.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,436.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,439.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,190.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,191.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,191.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97409
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97513
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98697
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,134.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98001
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,140.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,504.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,513.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,506.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,476.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,476.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,386.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,394.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,153.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,154.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97259
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,455.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,455.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,455.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,388.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,394.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,449.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,456.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,453.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,169.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,169.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,169.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,160.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,161.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98727
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,176.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,176.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,176.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,143.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,534.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,534.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,534.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,377.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,379.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,378.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,493.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,494.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
