Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,166.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,167.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,167.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,110.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97693
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,84.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,164.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,164.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98251
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,167.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,168.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,168.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,442.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,442.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,451.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,451.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,451.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,507.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,507.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,507.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,131.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,141.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98413
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,158.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,162.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,161.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97867
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,389.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,394.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,391.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,392.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,392.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,480.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,485.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,483.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99683
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98572
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97699
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97638
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99643
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,139.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,140.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,151.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,152.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,151.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97528
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98273
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98785
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,86.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,423.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,424.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,423.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,436.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,438.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,377.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,377.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,144.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,144.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,144.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99265
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,94.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,138.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
