Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98288
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98755
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,142.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,410.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,411.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,403.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,403.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,403.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,515.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,515.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98553
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,146.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,145.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98389
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98862
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99234
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98669
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,134.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,464.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,466.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,302.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,303.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,394.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,406.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,399.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98773
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98343
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99512
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98691
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,378.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,379.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,378.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,315.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,320.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,437.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,445.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,441.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.966
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95471
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98343
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98569
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,420.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,421.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,421.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,262.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,262.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,425.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,431.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,428.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,128.0
