Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98907
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97751
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,131.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98288
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,387.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,394.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,333.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,333.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,442.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,442.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97763
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98843
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,144.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,148.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,149.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,495.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,504.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,501.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,352.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,354.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,353.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,495.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,496.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,495.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99423
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97137
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98492
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99698
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,155.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,118.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,441.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,442.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,441.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,296.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,297.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,439.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,441.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98877
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,145.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,146.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97812
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98618
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99167
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,105.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,161.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,161.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,161.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
