Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98492
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,128.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,129.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,492.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,497.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,494.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,432.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,434.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,433.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99625
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,144.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,144.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97015
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99194
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,159.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,159.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98499
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,455.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,457.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,456.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,327.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,327.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,497.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,498.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,498.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97482
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,139.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97305
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99155
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,151.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,151.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,151.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,503.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,505.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,272.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,273.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,451.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,452.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,452.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98804
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99445
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,133.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9791
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98563
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99713
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,141.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,142.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99084
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98337
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98401
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,429.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,430.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,430.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,329.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,337.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,486.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,487.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98105
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,150.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.5
