Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96957
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97302
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99384
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98041
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98611
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,138.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,478.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,479.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,321.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,322.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,475.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,475.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,87.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99307
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,105.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,443.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,444.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,347.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,350.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,457.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,457.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,457.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,154.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,154.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97974
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,134.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98029
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,183.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,186.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,184.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,529.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,534.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,531.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,347.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,349.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,429.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,431.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,430.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98267
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,159.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,159.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99753
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,145.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,145.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99353
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
