Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,160.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,160.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,160.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,521.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,522.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,521.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,367.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,384.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,435.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,437.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,436.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,148.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,149.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,97.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,152.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97787
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,105.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,114.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,497.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,506.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,504.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,321.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,321.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,462.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,462.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,462.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99496
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98651
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,134.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97491
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98648
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,391.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,392.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,392.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,295.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,296.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,422.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,424.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,423.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,119.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97552
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99127
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,158.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,158.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,158.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98065
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,134.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,95.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,435.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,438.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,329.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,334.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,331.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,434.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,449.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,176.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,176.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,176.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.62
