Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,170.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,171.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,170.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97165
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,166.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,166.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,166.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,124.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,475.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,478.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,476.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,319.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,320.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,546.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,548.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,547.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98331
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,117.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,130.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99112
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,133.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,133.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,446.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,450.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,448.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,311.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,312.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,506.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,507.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,506.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9718
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99753
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,164.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,164.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99115
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98846
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97794
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,94.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99728
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99728
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,191.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,192.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,192.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,142.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,150.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,516.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,516.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,516.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,340.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,341.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,517.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,517.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99802
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,220.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,221.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,220.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,128.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97461
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.25
