Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,169.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,170.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,170.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,152.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,444.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,446.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,281.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,281.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,618.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,619.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,618.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98849
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98959
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98001
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98721
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99768
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9826
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,169.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,169.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,105.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,104.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,437.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,437.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,437.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,316.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,317.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,483.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,484.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,484.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99322
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99261
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,118.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,124.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98724
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,172.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,172.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,172.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98279
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98422
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,418.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,419.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,337.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,337.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,513.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,514.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,513.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99799
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97626
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99689
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,161.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,161.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98868
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,117.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98291
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99158
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98428
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,461.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,462.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,462.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,277.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,278.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,277.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,475.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,475.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99826
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99591
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,183.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,187.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,185.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,145.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,146.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,145.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9968
