Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,145.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,145.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,145.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,164.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,165.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,162.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,141.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,515.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,520.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,517.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,335.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,336.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,576.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,584.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,578.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97711
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,105.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,106.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98376
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99112
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,132.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,146.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,441.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,442.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,312.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,313.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,509.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,509.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,158.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,158.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,158.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98462
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,156.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,124.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,128.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,128.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,464.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,466.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,322.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,324.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,461.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,462.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98157
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,183.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,183.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,183.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9986
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,140.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,140.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98544
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,124.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98047
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,176.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,177.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,177.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
