Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,552.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,552.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,552.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,384.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,385.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,385.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,452.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,456.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98914
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,159.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,160.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,160.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,144.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98279
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99774
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,165.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,166.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,165.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99667
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99643
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,158.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,159.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,158.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,133.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,540.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,552.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,547.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,322.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,323.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,461.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,465.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,464.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99005
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98135
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,118.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,124.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98846
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,139.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,139.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,139.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,452.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,461.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,457.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,300.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,301.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,406.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,415.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,411.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97693
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98761
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99307
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98511
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97354
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,425.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,425.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,214.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,222.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,409.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,410.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,119.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,120.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98947
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
