Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,108.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97113
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99759
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,149.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99026
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97049
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,93.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,405.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,411.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,407.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,304.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,305.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,460.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,460.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,460.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98962
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,130.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,107.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98651
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98215
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95853
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99472
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,135.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,135.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,135.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,107.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,412.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,420.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,416.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,356.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,357.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,392.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,393.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,145.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,145.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,145.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,80.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,118.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99039
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99811
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,161.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,161.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,161.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98398
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99606
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98056
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,158.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,158.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,158.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,493.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,494.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,494.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,306.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,307.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,452.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,452.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,452.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,147.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,148.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9881
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99176
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,94.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97675
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99527
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,157.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,157.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,157.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
