Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,465.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,466.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,466.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,290.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,297.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,343.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,349.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97925
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98898
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,143.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,143.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99661
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,120.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,120.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97748
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,416.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,424.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,420.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,296.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,296.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,296.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,378.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,379.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,379.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,149.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,148.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99677
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99393
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96518
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,93.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98633
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,477.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,478.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,478.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,276.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,277.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,429.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,439.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,434.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99759
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96905
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,153.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,157.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,155.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98813
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98227
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,101.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99625
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98398
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,151.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,151.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,151.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,519.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,523.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,521.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,248.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,249.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,248.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,360.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,361.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,360.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97455
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,152.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,153.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,152.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96912
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98691
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,154.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,153.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,103.5
