Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,103.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,105.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9689
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,17.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98923
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,108.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,465.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,466.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,282.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,283.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,403.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,405.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,405.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97253
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9852
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,165.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,165.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,165.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,37.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99301
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98096
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,112.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99808
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96136
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,141.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,142.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,408.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,409.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,409.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,304.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,305.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,343.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,344.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,138.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99161
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,82.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96619
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,39.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98874
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9798
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,86.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,366.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,367.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,264.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,265.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,316.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,318.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99774
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99393
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,139.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98465
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98795
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98889
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,93.0
