Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,379.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,380.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,260.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,260.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,359.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,378.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.979
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99194
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99689
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98737
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97516
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98566
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99539
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96652
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,401.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,401.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,401.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,271.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,271.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,271.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,338.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,339.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9787
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96838
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,148.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97391
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,114.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,115.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96896
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,35.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,35.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98202
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97723
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.992
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,382.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,383.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,190.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,190.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,294.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,304.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96948
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98718
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98804
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98788
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,89.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,304.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,304.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,203.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,203.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,321.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,321.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97644
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,138.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,138.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,138.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97635
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99396
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
