Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96085
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99524
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98746
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,373.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,373.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,373.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,207.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,208.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,301.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,303.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97717
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,146.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,146.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99554
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97525
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97391
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99261
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,59.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98163
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,362.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,363.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,221.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,225.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,266.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,270.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98929
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,136.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,135.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99451
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98331
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,24.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96771
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99243
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98132
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97922
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,361.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,366.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,364.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,184.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,184.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,301.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,304.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98755
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94769
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99335
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,95.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94745
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99036
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,36.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,36.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98611
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98126
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,325.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,328.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.62
