Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,190.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,200.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,302.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,304.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99713
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98477
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,116.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,116.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97147
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99545
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96609
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95535
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,30.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,115.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97989
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,329.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,330.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,330.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,206.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,214.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,359.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,367.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98083
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98346
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,13.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97034
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,96.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,34.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97559
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,357.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,358.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,188.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,189.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,287.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,288.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9682
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99017
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99127
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94757
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,100.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97952
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,74.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99115
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98724
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98434
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,92.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,327.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,327.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,327.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,191.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,192.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,316.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,316.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97562
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,127.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,38.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
