Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97967
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,36.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,110.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,108.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97879
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99048
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,324.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,326.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,214.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,214.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,301.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,306.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97623
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99432
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94632
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,89.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98526
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98508
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97583
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98666
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96841
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,338.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,338.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,205.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,205.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,305.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,306.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99747
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95853
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,127.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98703
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98965
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96674
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,32.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,332.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,333.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,333.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,174.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,174.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,255.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,263.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97943
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,100.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97568
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97208
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,46.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,73.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,324.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,325.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,325.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,202.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,211.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,205.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,290.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,301.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,295.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
