Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99722
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97815
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,126.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94745
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98022
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97613
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98703
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,14.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98578
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,342.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,343.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,186.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,186.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,259.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,263.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97751
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98755
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97165
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,80.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98538
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,319.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,326.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,223.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,223.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,260.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,262.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,260.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97815
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97766
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98169
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95398
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98437
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99216
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,52.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98236
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,87.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,299.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,300.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,210.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,210.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,210.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,255.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,255.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9982
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,140.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,38.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97494
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,26.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99133
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
