Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,45.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,102.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,77.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,361.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,362.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,361.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,224.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,225.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,225.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99686
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98779
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97549
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,115.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95233
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96573
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98379
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,307.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,308.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,307.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,199.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,200.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,226.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,227.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99802
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98486
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98257
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,51.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98846
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96735
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,81.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97317
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98407
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99176
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Min),A,334.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (Max),A,335.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Min),A,207.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (Max),A,207.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Min),A,271.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (Max),A,272.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99756
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98117
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,117.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98474
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94342
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99271
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99008
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98685
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99387
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97302
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Min),A,319.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (Max),A,325.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Min),A,198.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (Max),A,198.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Min),A,279.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (Max),A,280.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T05:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
