Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98123
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,124.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98331
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95871
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98288
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99005
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99237
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98514
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Min),A,308.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (Max),A,309.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Min),A,207.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (Max),A,207.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,207.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Min),A,225.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (Max),A,225.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98065
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97809
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,113.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,113.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97272
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,301.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,301.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,172.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,174.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98029
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94348
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.987
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96664
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,30.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96698
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97726
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,29.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,29.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98959
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,291.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,292.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,180.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,181.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,233.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,239.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99738
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98251
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97528
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94644
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98831
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95666
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97214
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
