Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,64.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,12.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99026
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97018
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,301.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,302.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,173.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,173.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,227.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,228.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99719
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98315
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98199
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,117.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,117.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98486
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9823
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,319.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,319.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,319.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,174.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,174.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,263.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,264.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99689
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98547
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,122.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98553
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98846
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95639
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98849
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,304.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,304.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,192.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,193.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,193.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,243.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,243.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97787
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94809
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99295
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98569
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95212
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,40.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,13.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96716
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,97.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,74.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,333.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,335.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,196.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,202.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,248.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,252.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98593
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98248
