Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,116.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98032
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97525
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99097
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99139
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,315.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,316.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,208.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,209.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,256.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,256.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99805
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97662
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,134.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,134.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97897
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98709
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,40.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99393
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,281.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,282.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,281.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,209.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,214.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,253.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,255.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99725
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96258
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98254
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98145
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98596
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97461
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91144
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98279
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99509
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,61.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,309.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,310.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,208.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,217.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,213.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,254.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,254.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,254.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99695
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98416
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97986
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96893
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93655
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98843
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
