Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,104.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Min),A,338.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (Max),A,338.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Min),A,200.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (Max),A,200.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Min),A,276.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (Max),A,282.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99591
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,115.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,115.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,115.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,63.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98294
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98267
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98895
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,49.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93146
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,39.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,23.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,23.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98047
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98929
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98706
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,99.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,266.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,267.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,234.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,235.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,234.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,237.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,237.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98373
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,118.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,118.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,41.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97531
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98218
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95944
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95621
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99188
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97186
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,291.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,291.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,214.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,219.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,216.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,230.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,231.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98749
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97421
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9668
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96124
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94824
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,25.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,25.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98025
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99045
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98135
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,90.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,315.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,315.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,315.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,218.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,219.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,266.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,268.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99658
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97958
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,119.25
