Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,119.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9801
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98663
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92233
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98926
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,25.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99603
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98474
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,69.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,310.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,310.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,205.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,205.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,259.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,260.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97827
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97998
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95303
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99072
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95053
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96078
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,291.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,300.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,180.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,181.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,272.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,272.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98099
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98251
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,126.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98935
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97995
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,39.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93561
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97568
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,33.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,33.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,33.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98187
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,49.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,58.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,293.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,294.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,293.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,220.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,220.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,257.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,266.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99652
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98386
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98044
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,118.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,117.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,60.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9787
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97751
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98767
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95435
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,30.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,30.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,9.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
