Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97498
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98087
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,283.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,287.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,203.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,203.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,203.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,279.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,281.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,123.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97659
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99057
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93402
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,25.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,25.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98495
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,101.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,336.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,337.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,206.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,206.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,275.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,276.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9964
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9826
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,59.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98352
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,63.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,63.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97195
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93918
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,75.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9917
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99457
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,86.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,355.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,355.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,355.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,204.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,205.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,299.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,299.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99637
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97641
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98654
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97101
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97501
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,23.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,23.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97247
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97458
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,45.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,314.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,315.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,186.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,186.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,186.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,295.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,296.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99698
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96741
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,43.75
