Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97357
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98376
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99066
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,71.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97238
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95352
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,30.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96649
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98383
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,88.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,307.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,308.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,204.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,204.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,204.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,298.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,299.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98053
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95526
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,121.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98334
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98099
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99069
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97769
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99164
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99319
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,68.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,326.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,327.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,224.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,224.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,273.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,281.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99521
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97876
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97037
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,120.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,120.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,12.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97131
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97671
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99112
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,67.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,67.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,86.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,66.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,35.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,39.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96985
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98807
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,62.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,314.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,314.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,219.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,222.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,314.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,323.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.996
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98782
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97482
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,56.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97687
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97983
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,104.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98746
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96469
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,89.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98715
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
