Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,80.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,347.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,348.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,235.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,235.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,235.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,310.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,316.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99542
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98221
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,120.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,120.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98556
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98212
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99222
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,64.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98367
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96591
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,33.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99408
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,84.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,325.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,326.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,326.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,222.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,222.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,375.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,375.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99655
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97632
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97424
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97314
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96893
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99274
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,72.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97308
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97333
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,60.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,35.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,36.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98746
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98355
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97873
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,100.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,356.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,356.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,196.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,197.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,334.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,335.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98492
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98651
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,59.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97668
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97739
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97076
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,68.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,38.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,112.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98883
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99225
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98819
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,362.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,368.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,219.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,219.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,409.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,417.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,413.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99594
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98688
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94351
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,123.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,62.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.38
