Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96875
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96954
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99246
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,61.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97806
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96081
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,95.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98737
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,104.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,103.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,356.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,361.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,215.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,216.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,215.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,307.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,307.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98474
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97937
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,133.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,133.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99393
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95648
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99478
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95401
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,73.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,10.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98102
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98093
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97565
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,86.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,394.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,395.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,394.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,198.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,198.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,364.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,364.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,364.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99588
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97739
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98541
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.13
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98157
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9653
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,91.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9613
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98206
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,53.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98532
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97848
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99011
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,70.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,53.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,332.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,333.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,332.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,216.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,217.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,325.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,326.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99557
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98364
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98441
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,128.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,129.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,128.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,67.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97244
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99207
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,27.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,87.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96146
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9841
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99646
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,55.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,47.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,114.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,7.93
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97989
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98441
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,67.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,67.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,67.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.12
