Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,88.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,360.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,361.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,361.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,221.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,221.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,356.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,357.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,357.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9968
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98569
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97504
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,164.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,91.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96777
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99304
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,41.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96921
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98892
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,60.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,59.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,92.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,92.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98431
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,78.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,77.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,77.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,66.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,383.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,392.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,385.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,274.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,276.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,275.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,325.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,325.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99664
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96664
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,166.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,166.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,166.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97183
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97549
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99194
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,45.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,106.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,106.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,106.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97339
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,46.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,48.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99579
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,373.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,383.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,264.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,265.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,335.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,336.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99548
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98398
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98242
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,128.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,128.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,83.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,83.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,68.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97665
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99219
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,51.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,100.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97977
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,58.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98355
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,84.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,98.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,92.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,383.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,383.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,383.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,290.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,290.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,372.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,372.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,372.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,79.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,80.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,66.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99054
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9744
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99277
