Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97144
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97537
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,65.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,99.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,99.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,99.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,10.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98614
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97726
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98392
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,371.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,372.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,263.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,263.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,263.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,359.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,359.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,359.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99585
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97891
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98795
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,134.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,135.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,134.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,68.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,68.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98404
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9718
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99347
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,46.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,103.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98059
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97549
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,13.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.43
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96597
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,99.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,99.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,76.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,99.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,391.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,393.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,234.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,234.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,403.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,403.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99506
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98212
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98148
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,121.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98694
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97501
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,132.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,132.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98416
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99536
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,78.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,56.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97925
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97806
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98007
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,93.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,371.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,377.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,374.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,260.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,261.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,405.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,405.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,405.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99463
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98428
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,123.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,123.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,82.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,4.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98312
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97024
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99191
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,71.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9632
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9931
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,73.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,109.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,117.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99692
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,101.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,89.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,149.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,149.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
