Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,85.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,72.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,350.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,350.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,294.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,294.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,436.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,443.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,438.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99704
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98544
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,114.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,157.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,158.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,158.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,72.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98734
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98029
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,86.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96918
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99182
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,64.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,55.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,55.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,109.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,8.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,91.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,359.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,359.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,365.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,366.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,389.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,390.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,390.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99326
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9841
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,122.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98581
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99292
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,97.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,122.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96793
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96255
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,58.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,42.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,136.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,136.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98602
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,90.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,71.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,370.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,370.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,291.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,291.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,439.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,439.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,439.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99442
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,132.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,132.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,132.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,85.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,79.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98105
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99612
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,136.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,49.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,139.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,139.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96725
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,59.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,59.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,76.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,76.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,105.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,127.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,127.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,75.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,75.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,110.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,70.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,451.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,451.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,451.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,285.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,285.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,434.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,435.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99399
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,135.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,90.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98706
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97043
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99368
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
