Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,142.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,54.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,54.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,133.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,133.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9765
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98712
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,61.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,107.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,1.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98679
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98965
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,98.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,112.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,112.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,459.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,465.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,299.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,307.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,432.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,433.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,433.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99448
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9939
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,148.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,148.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,148.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,109.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98975
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,142.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98486
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98834
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,65.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,65.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99374
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9906
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,87.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,88.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,87.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,129.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,129.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,79.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,122.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,436.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,436.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,436.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,321.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,322.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,494.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,497.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98621
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99411
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,41.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,165.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,165.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,165.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,111.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,8.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9826
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99487
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,111.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,52.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,144.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,144.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98514
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99268
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,73.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,72.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,45.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,110.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,110.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98837
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,141.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,141.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,141.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,81.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,81.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,125.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,489.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,489.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,489.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,261.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,265.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,492.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,495.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99576
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99185
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98624
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,39.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,160.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,160.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,160.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,112.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,113.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,113.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,82.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,82.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,6.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98444
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96738
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9899
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,107.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99054
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98596
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,74.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,75.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,50.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,105.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97388
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9903
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,76.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,76.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,96.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,102.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
