Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,413.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,413.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,313.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,313.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,397.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,398.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98453
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,143.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,150.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,146.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.978
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96796
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99023
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,146.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,146.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,124.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,125.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98648
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98196
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,110.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,5.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98264
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98608
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,92.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,92.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,116.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,116.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.22
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,113.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,468.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,475.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,471.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,333.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,333.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,420.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,421.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,421.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98389
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98993
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,158.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,158.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,158.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,88.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,101.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98346
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99005
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,127.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,71.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,72.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,112.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97876
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97321
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99564
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,56.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,52.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,140.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99231
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,83.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,101.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,115.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Min),A,459.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (Max),A,459.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,459.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Min),A,305.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (Max),A,317.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Min),A,475.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (Max),A,476.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T21:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99414
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99426
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,150.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,150.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,150.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,139.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99405
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99042
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9902
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,152.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,152.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,152.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,103.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,102.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,102.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,102.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97824
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98294
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,111.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99118
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,35.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,154.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,154.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,99.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,98.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,143.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,143.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,143.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,128.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,100.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Min),A,526.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (Max),A,527.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,526.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Min),A,410.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (Max),A,410.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,410.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Min),A,462.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (Max),A,462.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99286
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9856
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97855
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,135.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,135.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,74.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98752
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99313
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,157.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,157.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,157.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,101.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,101.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,101.75
