Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,122.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,122.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98437
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9902
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99359
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,73.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,84.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98239
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99152
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,98.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,98.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,98.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,149.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,149.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,149.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,126.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,112.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Min),A,463.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (Max),A,463.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,463.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Min),A,418.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (Max),A,419.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,419.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Min),A,448.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (Max),A,448.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98981
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97998
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98746
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,138.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,139.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,138.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,93.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,93.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,93.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99109
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,163.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,163.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,82.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,83.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,113.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,113.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99133
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99197
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,106.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,91.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,113.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,6.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98502
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98325
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99014
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,94.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,94.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,94.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,91.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,90.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,97.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,97.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,97.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,102.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Min),A,500.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (Max),A,501.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,501.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Min),A,333.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (Max),A,335.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Min),A,418.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (Max),A,419.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,418.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:30:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.32
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97879
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,81.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,5.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99002
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97891
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98886
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,129.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,130.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,111.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,2.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99377
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,122.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,78.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,78.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,137.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,137.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98297
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99344
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,87.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,127.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,126.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,109.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Min),A,481.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (Max),A,481.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,481.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Min),A,331.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (Max),A,331.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Min),A,448.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (Max),A,451.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,450.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:20:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99213
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9776
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98291
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,130.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,76.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,77.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,73.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,11.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98224
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99075
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,167.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,168.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,167.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,116.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,111.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,111.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,65.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,65.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,119.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,119.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,3.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99454
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9913
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,157.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,157.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,157.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,114.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,112.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,108.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,108.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,108.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.45
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,136.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,77.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,101.0
