Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Min),A,564.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (Max),A,565.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,565.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Min),A,311.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (Max),A,320.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Min),A,416.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (Max),A,417.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,417.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:10:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99091
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97888
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,123.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,123.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,80.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,10.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98202
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99316
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99438
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,154.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,155.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,154.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,105.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,105.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,163.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,164.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,163.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9758
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,70.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,64.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,65.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,64.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,125.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,125.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,9.37
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,7.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97687
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98395
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,30.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,121.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,126.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,125.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,85.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,102.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,103.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,102.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,114.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Min),A,468.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (Max),A,472.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,471.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Min),A,334.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (Max),A,335.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Min),A,480.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (Max),A,481.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,480.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T20:00:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-1.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99362
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98141
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9859
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,142.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,142.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,142.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,82.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,94.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.69
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99475
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,44.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,26.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,181.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,182.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,181.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,107.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,108.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,107.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,163.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,164.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,164.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,1.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99356
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97476
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9938
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,140.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,143.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,63.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,131.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,132.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,1.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,2.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99329
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99551
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99484
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,37.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,147.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,148.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,127.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,128.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,127.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,150.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,150.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.86
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,148.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,93.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,131.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Min),A,610.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (Max),A,614.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,612.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Min),A,379.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (Max),A,380.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Min),A,540.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (Max),A,541.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,541.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:50:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99417
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98428
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99103
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,38.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,155.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,155.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,155.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,90.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,119.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,118.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,3.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.99332
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99149
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99249
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,40.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,33.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,165.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,165.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,165.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,95.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,95.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,137.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,137.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,137.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,0.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9769
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99118
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,95.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,95.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,62.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,115.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,4.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,5.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99338
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98953
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98999
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,36.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,150.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,151.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,150.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,96.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,97.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,96.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,130.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,130.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,137.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,84.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Min),A,567.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (Max),A,567.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,567.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Min),A,344.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (Max),A,344.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,344.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Min),A,501.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (Max),A,502.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:40:00.000+00:00,ambient,,Temperature,C,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-0.81
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99533
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98941
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98825
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,42.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,172.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,173.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,172.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,103.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,109.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,89.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,90.12
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,89.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,7.06
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.19
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98499
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98984
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99051
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,32.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,130.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,132.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,131.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,91.38
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,92.25
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,121.62
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,121.88
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.75
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
942242,SPEEDWELL PLACE CONNIBURROW,2024-01-28T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
